Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
