Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
