Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
