Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
