Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
