Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
