Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
