Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
