Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,transformer,,Temperature,C,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
