Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
