Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
