Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
