Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
