Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,11.5
