Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
