Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
