Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
