Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
