Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
