Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
