Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
