Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
