Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
