Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
