Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
