Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,transformer,,Temperature,C,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,transformer,,Temperature,C,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,transformer,,Temperature,C,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,transformer,,Temperature,C,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
