Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,transformer,,Temperature,C,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,transformer,,Temperature,C,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,transformer,,Temperature,C,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,transformer,,Temperature,C,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,transformer,,Temperature,C,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
