Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,transformer,,Temperature,C,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,transformer,,Temperature,C,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,transformer,,Temperature,C,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,transformer,,Temperature,C,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,transformer,,Temperature,C,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,transformer,,Temperature,C,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,transformer,,Temperature,C,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,transformer,,Temperature,C,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,transformer,,Temperature,C,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,transformer,,Temperature,C,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,transformer,,Temperature,C,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,transformer,,Temperature,C,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,transformer,,Temperature,C,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
