Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,transformer,,Temperature,C,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,transformer,,Temperature,C,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,transformer,,Temperature,C,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,transformer,,Temperature,C,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,transformer,,Temperature,C,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,transformer,,Temperature,C,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,transformer,,Temperature,C,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
