Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
