Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,transformer,,Temperature,C,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,transformer,,Temperature,C,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,transformer,,Temperature,C,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,transformer,,Temperature,C,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,transformer,,Temperature,C,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,transformer,,Temperature,C,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,transformer,,Temperature,C,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,transformer,,Temperature,C,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,transformer,,Temperature,C,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,transformer,,Temperature,C,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,transformer,,Temperature,C,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,transformer,,Temperature,C,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
