Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,transformer,,Temperature,C,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,transformer,,Temperature,C,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,transformer,,Temperature,C,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
