Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,transformer,,Temperature,C,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,transformer,,Temperature,C,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,transformer,,Temperature,C,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
