Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
