Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,transformer,,Temperature,C,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,transformer,,Temperature,C,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,transformer,,Temperature,C,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,transformer,,Temperature,C,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,transformer,,Temperature,C,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,transformer,,Temperature,C,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,transformer,,Temperature,C,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,transformer,,Temperature,C,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,transformer,,Temperature,C,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
