Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
