Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,transformer,,Temperature,C,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
