Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,transformer,,Temperature,C,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
