Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
