Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
