Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
