Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,transformer,,Temperature,C,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,transformer,,Temperature,C,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,transformer,,Temperature,C,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
