Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
