Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
