Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,transformer,,Temperature,C,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,transformer,,Temperature,C,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,transformer,,Temperature,C,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
