Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
