Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
