Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
