Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,transformer,,Temperature,C,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
