Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
