Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
