Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
