Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,transformer,,Temperature,C,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,transformer,,Temperature,C,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,transformer,,Temperature,C,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,transformer,,Temperature,C,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,transformer,,Temperature,C,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,transformer,,Temperature,C,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
