Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,transformer,,Temperature,C,12.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,transformer,,Temperature,C,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,transformer,,Temperature,C,13.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,transformer,,Temperature,C,13.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,transformer,,Temperature,C,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,transformer,,Temperature,C,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,transformer,,Temperature,C,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,transformer,,Temperature,C,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,transformer,,Temperature,C,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,transformer,,Temperature,C,12.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
