Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,transformer,,Temperature,C,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,transformer,,Temperature,C,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,transformer,,Temperature,C,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,transformer,,Temperature,C,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,transformer,,Temperature,C,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,transformer,,Temperature,C,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,transformer,,Temperature,C,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,transformer,,Temperature,C,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,transformer,,Temperature,C,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,transformer,,Temperature,C,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,transformer,,Temperature,C,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
