Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,transformer,,Temperature,C,11.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,transformer,,Temperature,C,11.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,transformer,,Temperature,C,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,transformer,,Temperature,C,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,transformer,,Temperature,C,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
