Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,transformer,,Temperature,C,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,transformer,,Temperature,C,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,transformer,,Temperature,C,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,transformer,,Temperature,C,17.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,transformer,,Temperature,C,17.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,transformer,,Temperature,C,17.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,transformer,,Temperature,C,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
