Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,transformer,,Temperature,C,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,transformer,,Temperature,C,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,transformer,,Temperature,C,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,transformer,,Temperature,C,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,transformer,,Temperature,C,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,transformer,,Temperature,C,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
