Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,transformer,,Temperature,C,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,transformer,,Temperature,C,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,transformer,,Temperature,C,19.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,transformer,,Temperature,C,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
