Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,transformer,,Temperature,C,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,transformer,,Temperature,C,19.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,transformer,,Temperature,C,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,transformer,,Temperature,C,19.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,transformer,,Temperature,C,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,transformer,,Temperature,C,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,transformer,,Temperature,C,20.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,transformer,,Temperature,C,20.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,transformer,,Temperature,C,20.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,transformer,,Temperature,C,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
