Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,transformer,,Temperature,C,19.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,transformer,,Temperature,C,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,transformer,,Temperature,C,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,transformer,,Temperature,C,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,transformer,,Temperature,C,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,transformer,,Temperature,C,17.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,transformer,,Temperature,C,17.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
