Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,transformer,,Temperature,C,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,transformer,,Temperature,C,11.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,transformer,,Temperature,C,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,transformer,,Temperature,C,11.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,transformer,,Temperature,C,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,transformer,,Temperature,C,11.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
