Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,transformer,,Temperature,C,12.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,transformer,,Temperature,C,14.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,transformer,,Temperature,C,14.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,transformer,,Temperature,C,14.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,transformer,,Temperature,C,14.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,transformer,,Temperature,C,14.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,transformer,,Temperature,C,15.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,transformer,,Temperature,C,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,transformer,,Temperature,C,15.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,transformer,,Temperature,C,15.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,transformer,,Temperature,C,15.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,transformer,,Temperature,C,15.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
