Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,transformer,,Temperature,C,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,transformer,,Temperature,C,15.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,transformer,,Temperature,C,16.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,transformer,,Temperature,C,16.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,transformer,,Temperature,C,16.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,transformer,,Temperature,C,16.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,transformer,,Temperature,C,16.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,transformer,,Temperature,C,16.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,transformer,,Temperature,C,16.6
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
851869,DOVE CLOSE - BURNTWOOD,2023-04-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
